Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.4
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.6
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.6
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.7
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.8
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606651,Springfield Retail Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.9
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
