Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606651,Springfield Retail Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,18.9
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.0
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.0
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.1
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
606651,Springfield Retail Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.1
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
606651,Springfield Retail Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.2
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.3
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
