Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.3
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
606651,Springfield Retail Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.4
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
606651,Springfield Retail Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.41
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.4
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
606651,Springfield Retail Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.22
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.4
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
606651,Springfield Retail Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.5
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
606651,Springfield Retail Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.5
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
606651,Springfield Retail Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
606651,Springfield Retail Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
