Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
606651,Springfield Retail Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.69
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.43
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
606651,Springfield Retail Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.6
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.94
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.8
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
606651,Springfield Retail Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.76
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.14
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.08
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.7
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.6
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
606651,Springfield Retail Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.7
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.41
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
606651,Springfield Retail Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.18
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.06
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.11
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
606651,Springfield Retail Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.17
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.27
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
606651,Springfield Retail Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.75
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
606651,Springfield Retail Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.22
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.99
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.19
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
