Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.91
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.1
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.2
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.19
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
606651,Springfield Retail Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.3
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.75
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.96
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
606651,Springfield Retail Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.51
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.44
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.13
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.63
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
606651,Springfield Retail Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.31
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.59
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.33
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
606651,Springfield Retail Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.28
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.86
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.77
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
606651,Springfield Retail Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.25
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.12
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.67
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
606651,Springfield Retail Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.2
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.76
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.46
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.6
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.84
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
606651,Springfield Retail Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.37
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
