Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.27
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
606651,Springfield Retail Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.68
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.22
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.19
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.65
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
606651,Springfield Retail Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.73
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.19
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.73
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.42
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.31
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
606651,Springfield Retail Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.71
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.64
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
606651,Springfield Retail Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.55
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
606651,Springfield Retail Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.63
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.91
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.37
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
606651,Springfield Retail Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.02
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.09
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.79
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
606651,Springfield Retail Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.96
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.67
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.95
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.25
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.23
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.78
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
