Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.86
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
606651,Springfield Retail Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,20.53
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.52
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.6
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.32
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.05
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
606651,Springfield Retail Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.19
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.74
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.53
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.13
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.52
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.51
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
606651,Springfield Retail Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.49
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.7
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.7
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.79
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.93
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
606651,Springfield Retail Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.67
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.77
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.06
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
606651,Springfield Retail Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.83
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.45
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.11
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.67
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.33
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
606651,Springfield Retail Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.1
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.96
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.29
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.94
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
606651,Springfield Retail Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.73
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.6
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.55
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.39
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
606651,Springfield Retail Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.38
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
