Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.5
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.66
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.34
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
606651,Springfield Retail Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.14
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.27
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.5
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.01
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.7
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
606651,Springfield Retail Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.01
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.5
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.69
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
606651,Springfield Retail Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.05
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.68
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.4
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.66
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.56
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
606651,Springfield Retail Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.49
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.64
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.4
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
606651,Springfield Retail Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.22
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.04
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.34
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.3
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.99
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.18
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
606651,Springfield Retail Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.32
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.09
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.23
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.67
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.57
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.3
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.82
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
606651,Springfield Retail Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.15
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,19.73
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.51
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.05
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.9
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
