Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,19.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.43
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
606651,Springfield Retail Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.55
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.9
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.1
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.79
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
606651,Springfield Retail Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.29
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.55
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.26
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.4
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,19.0
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.47
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
606651,Springfield Retail Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.43
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.02
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,19.0
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.78
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.65
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
606651,Springfield Retail Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.56
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.18
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.9
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.28
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.48
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
606651,Springfield Retail Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.68
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.9
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.74
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
606651,Springfield Retail Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.47
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.11
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.8
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.87
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.03
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
606651,Springfield Retail Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.98
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.54
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.3
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.8
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.13
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
606651,Springfield Retail Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.79
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
