Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.09
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.7
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.56
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
606651,Springfield Retail Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.59
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.02
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.44
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.6
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.27
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
606651,Springfield Retail Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.2
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.3
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.8
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.67
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.35
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
606651,Springfield Retail Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.3
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,18.4
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.9
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.79
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
606651,Springfield Retail Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.82
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.09
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,18.4
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.35
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.21
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
606651,Springfield Retail Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.3
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.13
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
606651,Springfield Retail Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.88
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.78
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.14
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.54
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
606651,Springfield Retail Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.38
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
