Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,18.2
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.98
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.25
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
606651,Springfield Retail Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.84
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.1
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.95
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.25
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
606651,Springfield Retail Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.34
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.17
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.48
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
606651,Springfield Retail Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.02
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.15
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
606651,Springfield Retail Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.68
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.32
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.9
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.23
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
606651,Springfield Retail Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.96
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.88
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.37
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.68
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.63
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
606651,Springfield Retail Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.68
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.38
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.16
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.71
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.06
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
606651,Springfield Retail Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.04
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.4
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.58
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
