Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.01
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
606651,Springfield Retail Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.94
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.52
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.7
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
606651,Springfield Retail Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.74
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.36
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,17.7
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.92
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
606651,Springfield Retail Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.86
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,17.6
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.42
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
606651,Springfield Retail Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.91
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,17.6
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
606651,Springfield Retail Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.68
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.87
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.85
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,17.7
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
606651,Springfield Retail Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.39
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.35
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,17.7
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
606651,Springfield Retail Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.7
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.25
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
606651,Springfield Retail Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
