Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.7
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
606651,Springfield Retail Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
606651,Springfield Retail Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
606651,Springfield Retail Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
606651,Springfield Retail Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
606651,Springfield Retail Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
606651,Springfield Retail Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.8
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
606651,Springfield Retail Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
