Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.9
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
606651,Springfield Retail Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.9
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606651,Springfield Retail Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.9
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.9
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
606651,Springfield Retail Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.9
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
606651,Springfield Retail Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
606651,Springfield Retail Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606651,Springfield Retail Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
606651,Springfield Retail Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
