Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
606651,Springfield Retail Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.0
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.1
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.1
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
606651,Springfield Retail Park,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
