Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.3
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.4
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
