Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.4
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.4
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606651,Springfield Retail Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.4
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606651,Springfield Retail Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
