Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.5
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.6
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606651,Springfield Retail Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606651,Springfield Retail Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
