Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606651,Springfield Retail Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606651,Springfield Retail Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606651,Springfield Retail Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
