Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606651,Springfield Retail Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606651,Springfield Retail Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606651,Springfield Retail Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
