Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606651,Springfield Retail Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
