Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
