Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
606651,Springfield Retail Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606651,Springfield Retail Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
