Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
606651,Springfield Retail Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
606651,Springfield Retail Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
606651,Springfield Retail Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
606651,Springfield Retail Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
606651,Springfield Retail Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.64
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.02
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
606651,Springfield Retail Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.54
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
606651,Springfield Retail Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.08
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
