Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
606651,Springfield Retail Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
606651,Springfield Retail Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
606651,Springfield Retail Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
606651,Springfield Retail Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.5
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.71
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.96
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
606651,Springfield Retail Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.53
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.01
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
606651,Springfield Retail Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.36
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.63
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.88
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.63
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
606651,Springfield Retail Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.21
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.28
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.02
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.88
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.83
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.68
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
606651,Springfield Retail Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.42
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
