Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.96
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.45
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
606651,Springfield Retail Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.86
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.69
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.33
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.8
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.19
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.78
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
606651,Springfield Retail Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.44
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.29
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.6
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
606651,Springfield Retail Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.77
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.17
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.95
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
606651,Springfield Retail Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.74
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.49
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.69
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
606651,Springfield Retail Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.4
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.42
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.06
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.91
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.88
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
606651,Springfield Retail Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.76
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.78
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.71
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.6
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.96
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.63
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
606651,Springfield Retail Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.94
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.06
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.42
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
