Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.18
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
606651,Springfield Retail Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.42
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.41
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.12
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
606651,Springfield Retail Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.57
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.55
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.14
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
606651,Springfield Retail Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.73
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.29
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.83
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.45
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
606651,Springfield Retail Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.8
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.6
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.67
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.29
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
606651,Springfield Retail Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.85
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.6
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.46
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.1
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.02
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.12
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
606651,Springfield Retail Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.15
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.44
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.17
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.9
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.06
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.04
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
606651,Springfield Retail Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.13
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.13
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.42
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
606651,Springfield Retail Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
