Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
606651,Springfield Retail Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.12
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.35
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
606651,Springfield Retail Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.45
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.36
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.44
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.2
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.05
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
606651,Springfield Retail Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.96
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.75
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.0
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.99
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
606651,Springfield Retail Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.2
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.11
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.93
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.05
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.21
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
606651,Springfield Retail Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.85
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.28
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.58
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.63
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
606651,Springfield Retail Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.3
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.9
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.08
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
606651,Springfield Retail Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.73
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.21
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
