Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.97
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.08
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
606651,Springfield Retail Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.63
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.27
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
606651,Springfield Retail Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.81
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.7
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.43
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.85
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
606651,Springfield Retail Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.14
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.6
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.71
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
606651,Springfield Retail Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.16
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.68
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.5
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.58
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.04
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
606651,Springfield Retail Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.05
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.21
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.92
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.07
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.2
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.89
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.17
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
606651,Springfield Retail Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.81
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.1
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
606651,Springfield Retail Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.02
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
