Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
606651,Springfield Retail Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
606651,Springfield Retail Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.4
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.78
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
606651,Springfield Retail Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.2
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
606651,Springfield Retail Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
606651,Springfield Retail Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
606651,Springfield Retail Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
606651,Springfield Retail Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
606651,Springfield Retail Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
