Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.27
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
606651,Springfield Retail Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
606651,Springfield Retail Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
606651,Springfield Retail Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
606651,Springfield Retail Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
606651,Springfield Retail Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
606651,Springfield Retail Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
606651,Springfield Retail Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
