Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
606651,Springfield Retail Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
606651,Springfield Retail Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606651,Springfield Retail Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606651,Springfield Retail Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606651,Springfield Retail Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
606651,Springfield Retail Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
