Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606651,Springfield Retail Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
606651,Springfield Retail Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
606651,Springfield Retail Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606651,Springfield Retail Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
