Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
