Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606651,Springfield Retail Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
