Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606651,Springfield Retail Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.2
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606651,Springfield Retail Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606651,Springfield Retail Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
