Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606651,Springfield Retail Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606651,Springfield Retail Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606651,Springfield Retail Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606651,Springfield Retail Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606651,Springfield Retail Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
