Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606651,Springfield Retail Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606651,Springfield Retail Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.2
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606651,Springfield Retail Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.2
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
