Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606651,Springfield Retail Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606651,Springfield Retail Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606651,Springfield Retail Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
606651,Springfield Retail Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
