Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
606651,Springfield Retail Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
606651,Springfield Retail Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
606651,Springfield Retail Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
606651,Springfield Retail Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
606651,Springfield Retail Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
606651,Springfield Retail Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
606651,Springfield Retail Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.96
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
