Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.26
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
606651,Springfield Retail Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.01
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.64
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.21
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
606651,Springfield Retail Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.34
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.53
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.86
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
606651,Springfield Retail Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.27
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.55
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.14
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
606651,Springfield Retail Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.53
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.25
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.29
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
606651,Springfield Retail Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.65
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.51
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.1
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
606651,Springfield Retail Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.83
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.69
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.61
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
606651,Springfield Retail Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.11
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.01
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.58
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.31
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
606651,Springfield Retail Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.83
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
