Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.15
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.3
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.55
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
606651,Springfield Retail Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.16
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.53
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.28
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
606651,Springfield Retail Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.18
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.82
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.04
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.69
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
606651,Springfield Retail Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.77
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.26
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.13
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
606651,Springfield Retail Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.4
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.2
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.66
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.79
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
606651,Springfield Retail Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.99
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.01
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
606651,Springfield Retail Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.97
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.45
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.89
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.0
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.35
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.19
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
606651,Springfield Retail Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.33
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
