Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.84
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
606651,Springfield Retail Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.68
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.01
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.42
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
606651,Springfield Retail Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.17
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.8
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.89
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.63
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
606651,Springfield Retail Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.11
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.25
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.88
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
606651,Springfield Retail Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.83
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.24
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.1
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.21
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.61
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
606651,Springfield Retail Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.09
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.19
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.2
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.61
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.59
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
606651,Springfield Retail Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.05
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.76
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.46
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
606651,Springfield Retail Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.18
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.48
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
606651,Springfield Retail Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
