Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.35
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.58
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
606651,Springfield Retail Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.61
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.73
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.63
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.98
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.82
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
606651,Springfield Retail Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.83
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.6
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.28
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.1
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
606651,Springfield Retail Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.4
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.14
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.98
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.17
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.88
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.45
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
606651,Springfield Retail Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.42
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.06
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
606651,Springfield Retail Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.11
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.78
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
606651,Springfield Retail Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.67
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.73
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.97
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.25
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
606651,Springfield Retail Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.78
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.17
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
