Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.36
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.01
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
606651,Springfield Retail Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.35
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.09
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.29
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
606651,Springfield Retail Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.07
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
606651,Springfield Retail Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.48
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.09
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.63
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.17
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.72
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
606651,Springfield Retail Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.37
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.83
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.54
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
606651,Springfield Retail Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.93
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.35
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.39
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
606651,Springfield Retail Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.37
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.6
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.71
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
606651,Springfield Retail Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.79
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
