Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.54
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
606651,Springfield Retail Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.64
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.4
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.21
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
606651,Springfield Retail Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.11
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.16
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.25
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
606651,Springfield Retail Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.13
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.13
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.83
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.77
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.8
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
606651,Springfield Retail Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.66
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.06
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
606651,Springfield Retail Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.67
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.5
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
606651,Springfield Retail Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.76
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
606651,Springfield Retail Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.9
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.65
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.4
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
606651,Springfield Retail Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
