Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.55
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.42
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.28
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
606651,Springfield Retail Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.58
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.06
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
606651,Springfield Retail Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.79
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.04
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
606651,Springfield Retail Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.89
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.74
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.1
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.2
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.86
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.18
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
606651,Springfield Retail Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.97
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.0
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.04
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.25
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
606651,Springfield Retail Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.03
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.07
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.5
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.86
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
606651,Springfield Retail Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.0
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.4
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.61
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
606651,Springfield Retail Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.45
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.03
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.7
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
