Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.61
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.85
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
606651,Springfield Retail Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.08
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.83
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.63
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.18
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.3
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
606651,Springfield Retail Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.73
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.11
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.93
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
606651,Springfield Retail Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.22
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.93
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.7
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.59
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
606651,Springfield Retail Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.29
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.93
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.8
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.07
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.68
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
606651,Springfield Retail Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.33
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.73
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.93
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.47
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.4
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
606651,Springfield Retail Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.56
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.26
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.59
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.5
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.4
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.81
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
606651,Springfield Retail Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.68
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.52
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.77
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.2
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
