Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
606651,Springfield Retail Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.19
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.74
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
606651,Springfield Retail Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.14
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
606651,Springfield Retail Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.33
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.2
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
606651,Springfield Retail Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.04
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.84
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.1
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
606651,Springfield Retail Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.52
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.82
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
606651,Springfield Retail Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.13
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.69
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
606651,Springfield Retail Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
606651,Springfield Retail Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
