Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
606651,Springfield Retail Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
606651,Springfield Retail Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
606651,Springfield Retail Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
606651,Springfield Retail Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
606651,Springfield Retail Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
606651,Springfield Retail Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
606651,Springfield Retail Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
