Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
606651,Springfield Retail Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.2
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
606651,Springfield Retail Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.2
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
606651,Springfield Retail Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
