Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
606651,Springfield Retail Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606651,Springfield Retail Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
