Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
