Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.2
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606651,Springfield Retail Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
