Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.6
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.6
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.7
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
