Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606651,Springfield Retail Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606651,Springfield Retail Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.9
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606651,Springfield Retail Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
