Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606651,Springfield Retail Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606651,Springfield Retail Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
