Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606651,Springfield Retail Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
606651,Springfield Retail Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
606651,Springfield Retail Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
