Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
606651,Springfield Retail Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.67
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.05
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
606651,Springfield Retail Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
606651,Springfield Retail Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.99
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
606651,Springfield Retail Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
606651,Springfield Retail Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
