Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
606651,Springfield Retail Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
606651,Springfield Retail Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.68
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.5
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.43
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
606651,Springfield Retail Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.76
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.12
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.28
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
606651,Springfield Retail Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.71
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
606651,Springfield Retail Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.95
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.77
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.82
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
606651,Springfield Retail Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.02
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.66
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.87
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
606651,Springfield Retail Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.09
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.41
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.26
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
606651,Springfield Retail Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
