Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.17
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.67
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.08
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
606651,Springfield Retail Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.7
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.83
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.59
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
606651,Springfield Retail Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.27
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.24
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
606651,Springfield Retail Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.99
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.11
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.38
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.47
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
606651,Springfield Retail Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.89
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.82
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.15
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.7
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.57
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.16
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
606651,Springfield Retail Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.19
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.02
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.25
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.99
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.82
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.41
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
606651,Springfield Retail Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.04
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.65
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.5
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
606651,Springfield Retail Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
