Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.86
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.48
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
606651,Springfield Retail Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.46
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.03
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
606651,Springfield Retail Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.64
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.11
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.56
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.77
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
606651,Springfield Retail Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.46
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.54
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.35
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.67
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
606651,Springfield Retail Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.92
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.91
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.52
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
606651,Springfield Retail Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.33
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
606651,Springfield Retail Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.45
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.5
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.88
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.44
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.98
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
606651,Springfield Retail Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.61
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
