Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.56
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.48
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
606651,Springfield Retail Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.01
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.51
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.03
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
606651,Springfield Retail Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.34
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.49
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.53
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.73
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
606651,Springfield Retail Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.13
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.48
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
606651,Springfield Retail Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.54
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.56
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.39
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
606651,Springfield Retail Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.01
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.06
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.5
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
606651,Springfield Retail Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.16
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.64
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
606651,Springfield Retail Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.55
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.81
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.31
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.26
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
606651,Springfield Retail Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.71
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.5
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.12
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
