Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.78
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.03
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.62
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
606651,Springfield Retail Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.75
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
606651,Springfield Retail Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.23
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
606651,Springfield Retail Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.62
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.35
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.63
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.54
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
606651,Springfield Retail Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.94
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
606651,Springfield Retail Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.22
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.53
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.36
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
606651,Springfield Retail Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
606651,Springfield Retail Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.23
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
